Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
