Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
774937,Belfry Road - Droitwich,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
