Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
