Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
