Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
