Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
