Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
