Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.08
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.87
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.69
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.06
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
