Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
774937,Belfry Road - Droitwich,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
774937,Belfry Road - Droitwich,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.07
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.8
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
774937,Belfry Road - Droitwich,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.84
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.43
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
