Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.44
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.2
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.91
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.36
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.8
