Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.52
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
