Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.7
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
