Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
