Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
