Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
