Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,21.5
