Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
