Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
