Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.46
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
774937,Belfry Road - Droitwich,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.61
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.01
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.19
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
774937,Belfry Road - Droitwich,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.35
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.16
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.59
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
774937,Belfry Road - Droitwich,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.13
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
774937,Belfry Road - Droitwich,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
