Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.95
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
774937,Belfry Road - Droitwich,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.94
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
774937,Belfry Road - Droitwich,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
774937,Belfry Road - Droitwich,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.45
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
