Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
