Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
