Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
