Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
