Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
