Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
