Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
