Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
