Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
774937,Belfry Road - Droitwich,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
