Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.81
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.12
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.98
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
774937,Belfry Road - Droitwich,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
