Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
