Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.14
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.99
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.58
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.98
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.28
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.52
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
