Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.14
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.39
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.34
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.32
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.85
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.81
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.15
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
