Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.58
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
