Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
