Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
