Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
