Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
