Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
