Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.49
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.71
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
774937,Belfry Road - Droitwich,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
