Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
774937,Belfry Road - Droitwich,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
