Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
