Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
