Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
