Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
