Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.18
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
