Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
