Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
