Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
