Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
774937,Belfry Road - Droitwich,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.06
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
774937,Belfry Road - Droitwich,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.11
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
774937,Belfry Road - Droitwich,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.92
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
