Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.69
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.48
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
774937,Belfry Road - Droitwich,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
774937,Belfry Road - Droitwich,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
774937,Belfry Road - Droitwich,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
774937,Belfry Road - Droitwich,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.62
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
774937,Belfry Road - Droitwich,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
774937,Belfry Road - Droitwich,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.87
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
