Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
