Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.85
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,28.2
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,28.0
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.03
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,28.0
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,27.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,27.4
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.15
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.58
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
