Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.56
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.41
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.54
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.13
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.16
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.14
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.97
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.88
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
