Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.06
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
