Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
