Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
