Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
