Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
