Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
