Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
