Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.76
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
