Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.18
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
774937,Belfry Road - Droitwich,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.42
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
774937,Belfry Road - Droitwich,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.19
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
