Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
